Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,298.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,214.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97879
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32534
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,224.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,302.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,230.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
