Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,272.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,217.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,326.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,206.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97369
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70385
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,331.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,232.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97516
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,236.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,165.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,265.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,341.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,258.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
