Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,234.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,307.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,207.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29647
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,262.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,318.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,140.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,235.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,289.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9205
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88482
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
