Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,318.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,318.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9144
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,380.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,263.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,267.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69934
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94916
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,277.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,354.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,279.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,347.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
