Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,235.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,277.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,341.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,263.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,294.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,265.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,341.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,166.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,282.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95749
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
