Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,206.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,273.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,353.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,184.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,271.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,279.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,274.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,363.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,198.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,332.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,286.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,222.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,280.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,364.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,201.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,375.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,227.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,328.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69604
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
