Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,272.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,377.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,297.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,235.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,351.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91183
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91406
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,209.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,286.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,257.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,402.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,228.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,376.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,265.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,384.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,238.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,326.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
