Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,194.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,296.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,360.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,311.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,387.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,293.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,376.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,227.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,362.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,394.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94128
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
