Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,166.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,372.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,263.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,387.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,353.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96793
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97308
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,354.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,262.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,395.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,363.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97205
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91748
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,198.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,256.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,333.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,276.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,430.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,231.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,363.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
