Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,268.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,368.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,277.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,382.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,359.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7052
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,228.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,314.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,400.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,257.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,395.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,380.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89532
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
