Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,193.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,286.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,366.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,214.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,344.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,267.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,391.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,267.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,365.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,338.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,285.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,391.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96323
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,310.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,392.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,232.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,369.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,259.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,367.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97473
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97525
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
