Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,232.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,290.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,411.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,239.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,350.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,231.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,396.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,172.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,310.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,435.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,249.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,379.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,421.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
