Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,195.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,403.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,369.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,257.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,403.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98111
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,396.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,393.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,253.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,364.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69012
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,346.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,268.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,381.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,265.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,398.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
