Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,256.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,388.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,347.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,343.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80529
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88626
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,287.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,385.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,225.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,344.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,288.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,421.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98029
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,278.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,384.25
