Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,217.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,356.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,262.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,418.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93558
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,205.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,277.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,369.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,208.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,340.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,273.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,422.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,293.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,387.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,217.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,353.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,335.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,455.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97086
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,68.62
