Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,258.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,259.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,383.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,228.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,362.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,335.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,469.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94519
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,200.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,177.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,260.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,388.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,235.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,376.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,314.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,457.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98611
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,197.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,285.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,396.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,356.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,289.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,439.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Max),A,50.12
