Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,196.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,282.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,375.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,239.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,383.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,313.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,447.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94159
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,312.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,284.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,377.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,249.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,360.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,316.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,440.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97266
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
