Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,199.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,371.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,427.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,380.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,237.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,353.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,382.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,343.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98077
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,342.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,322.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,263.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,378.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78018
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
