Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,168.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,235.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,297.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,328.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,414.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97745
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,333.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,361.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,249.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,360.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
