Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,266.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,350.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,298.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,256.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,333.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96994
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,317.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,364.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,219.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,339.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,347.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91327
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,303.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,285.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,397.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,201.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,295.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,210.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,362.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79431
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
