Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,214.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,316.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,404.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97665
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,226.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,258.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,414.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,229.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,329.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,210.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,308.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
