Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,384.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,346.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,219.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,315.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,418.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,253.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,355.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,210.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,284.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67077
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93851
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,294.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,407.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,256.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,378.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9198
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
