Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,371.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,270.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,383.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,342.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84262
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,185.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,363.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,372.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,299.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66381
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94119
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,201.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,305.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,403.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,431.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,368.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
