Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,302.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,393.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,299.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,428.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,250.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,371.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97864
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97003
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,219.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,310.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,423.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,286.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,446.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,351.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97366
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97266
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
