Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,218.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,343.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,446.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,380.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,258.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,355.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,206.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,258.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,310.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,497.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,291.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,381.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,275.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,378.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,159.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,249.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,211.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,353.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,525.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,446.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,268.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,385.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64266
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
