Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94363
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,204.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,281.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,231.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,262.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,390.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,516.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,237.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,375.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,247.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,353.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,152.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,298.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,372.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,503.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,219.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,350.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,250.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,341.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
