Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,309.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,395.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,527.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,335.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,248.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,383.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97345
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,206.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,150.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,185.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,272.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,163.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,304.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,432.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,568.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,337.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,278.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,376.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,251.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,319.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,386.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,404.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,552.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,380.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,384.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
