Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,223.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,168.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,296.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,307.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,330.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,537.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,225.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,328.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,267.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,378.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,168.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,346.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,450.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,340.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,281.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,392.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98633
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-52.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,174.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,153.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,249.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
