Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,333.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,494.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,228.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,339.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,298.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,459.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98157
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-58.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,218.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,324.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,466.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,446.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,324.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,443.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,226.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,343.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,478.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,317.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,470.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,264.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,434.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
