Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,367.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,478.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,363.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,485.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,281.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,392.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,272.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,215.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,376.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,520.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,297.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,476.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,318.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,424.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,246.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,259.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,367.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,506.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,292.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,411.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,297.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,451.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
