Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,299.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,382.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,490.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,232.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,378.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,269.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,381.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,146.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,149.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,135.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,265.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,381.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,502.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,221.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,339.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,464.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
