Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,260.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,394.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,540.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,220.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,359.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,298.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,468.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,154.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,179.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,255.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,287.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,409.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,544.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,382.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,310.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,476.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,252.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,388.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,548.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,354.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,286.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,443.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
