Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,266.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,182.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,434.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,522.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,236.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,378.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,287.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,399.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,163.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,374.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,399.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,533.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,252.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,376.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,314.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,388.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
