Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,134.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,253.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,233.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,378.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,508.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,390.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,316.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,416.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,149.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,332.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,526.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,388.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,329.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,458.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,232.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,337.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,451.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,216.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,388.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,293.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,401.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
