Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,250.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,349.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,451.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,360.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,313.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,405.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,351.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,505.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,342.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,302.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,403.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97839
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
