Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,354.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,462.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,334.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,297.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,416.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,221.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,360.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,445.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,226.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,239.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,386.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97189
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97321
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,266.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,300.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,432.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,186.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,203.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,310.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97095
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
