Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,207.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,287.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,393.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,271.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,300.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97198
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,256.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,249.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,378.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,174.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,261.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,302.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,259.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,290.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
