Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,190.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,253.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,247.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,277.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97363
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,279.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,285.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
