Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,217.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,287.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,221.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,268.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,206.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,180.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,270.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97244
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,179.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,298.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,312.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
