Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,259.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,350.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,249.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,186.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,321.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,230.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,326.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,324.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97351
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
