Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,168.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,333.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,239.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,302.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,214.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,306.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,304.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97406
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,207.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,332.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
