Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91058
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,320.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,231.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,260.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43102
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,262.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,315.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,225.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,212.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,276.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7818
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
