Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,310.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,163.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,222.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,210.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97308
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,196.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,273.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,299.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,208.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,229.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,307.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
