Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,254.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,301.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,202.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69003
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,315.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,248.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,313.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,201.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,259.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,221.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,304.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,220.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
