Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,282.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,277.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79431
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,189.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,284.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,226.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
