Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,205.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,205.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,286.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,223.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,289.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,311.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,237.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,306.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,257.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
