Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,193.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,227.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,302.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,231.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,269.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,251.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,306.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,254.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
