Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,274.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,308.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97665
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,205.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,249.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,288.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,232.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,178.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,309.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,173.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
