Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,191.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,300.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,175.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,321.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,263.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
