Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,182.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,250.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,188.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87189
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,234.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,166.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,282.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,236.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,308.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,292.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,250.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
