Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,411.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,249.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,331.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,257.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,179.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,301.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,203.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,275.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,189.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,255.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,321.5
