Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,217.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,317.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,247.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,297.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,252.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,252.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,192.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
