Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,206.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,252.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,325.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,191.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,258.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,222.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,300.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,200.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,279.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,288.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,347.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,276.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,292.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Max),A,38.75
