Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,213.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,260.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,329.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,195.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,197.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,235.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,285.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,368.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,208.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,278.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80963
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
