Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,204.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,303.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,370.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,300.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,217.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,297.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82101
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,248.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,274.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,367.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,220.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,305.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,287.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97055
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,343.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,259.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,328.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,249.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,229.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85278
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,4.0
