Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,263.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,256.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,324.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,260.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,249.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,245.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94308
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70037
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87961
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
