Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,197.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,187.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,252.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93378
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8016
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90204
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,273.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,194.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,189.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97037
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97226
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,65.88
