Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,168.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,262.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,209.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,323.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70925
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
