Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,189.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,222.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,283.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,219.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,235.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
