Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,297.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,211.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,269.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,260.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,258.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98444
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,199.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,218.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,273.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,281.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
