Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,280.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,165.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96381
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,270.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,279.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,302.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.806
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,199.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,277.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,252.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,212.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,333.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78457
