Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,268.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,212.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,296.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,222.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,361.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96893
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7893
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,207.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,310.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,321.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,353.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97943
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69305
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
