Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,307.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,298.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98178
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,270.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,319.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,322.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,205.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,313.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97311
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,189.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,342.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,317.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,335.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94867
