Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,213.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,246.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,309.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,209.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,369.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,320.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,258.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,326.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,205.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,321.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,334.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
